Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
