Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
