Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
