Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.96
