Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
