Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
