Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
