Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
