Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
