Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
