Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
