Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
