Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
