Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
