Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
