Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
