Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
