Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
