Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
