Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
