Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
