Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
