Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,N Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
