Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
