Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
