Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
