Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
