Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
