Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
