Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
