Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
