Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
