Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
