Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
