Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
