Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
