Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
