Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,18.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
