Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
