Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
