Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
