Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,16.6
