Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
