Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
