Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
