Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
