Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
