Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
