Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,23.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
