Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
