Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
