Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,16.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
