Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
