Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
