Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.95
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
